Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,173.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,208.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.19
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74377
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8876
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93973
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87796
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,153.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,217.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73062
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91324
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87243
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,139.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,216.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.87
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68508
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93768
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91592
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94491
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89996
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.69
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94952
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69357
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
