Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90018
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,209.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,224.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78885
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94687
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94095
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88898
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,147.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72662
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95178
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88699
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,150.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93603
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83502
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91092
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,163.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,204.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,185.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,255.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82538
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
