Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90924
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,176.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,269.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,214.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85745
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,209.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,265.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,220.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,263.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,201.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81924
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9516
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9331
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,264.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,190.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87774
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,208.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,203.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86288
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
