Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,219.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,265.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,205.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,265.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81097
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,239.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,294.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,205.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,290.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91015
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91125
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,232.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,296.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,214.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,316.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89526
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,123.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,215.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,303.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,227.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,349.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80352
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
