Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,153.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,215.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,298.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,279.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,365.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80938
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,113.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,222.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,234.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,303.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,276.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,381.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78033
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,218.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,244.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,318.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,284.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,368.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89044
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,154.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,205.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,274.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,362.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
