Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,257.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,327.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93024
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.06
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,245.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,282.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,378.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,289.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,411.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9104
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,193.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92767
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.3
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.52
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.7
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.36
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,241.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,289.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,383.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,294.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,397.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.31
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86062
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93201
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.48
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.06
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.14
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,181.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,273.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,222.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,288.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,399.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,311.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,406.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79971
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
