Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.56
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,209.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,296.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,247.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,292.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,358.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,330.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,451.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77691
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.67
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.52
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.72
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.34
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,189.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,252.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,226.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,293.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,402.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,289.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,389.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83877
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.97
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.41
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.67
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.55
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.8
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.61
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,191.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,222.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,296.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,377.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,288.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,387.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85238
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.91
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,142.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,254.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,283.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,376.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,286.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,391.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86389
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
