Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.27
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,209.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,285.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,364.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,264.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,357.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84973
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.16
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.06
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,142.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,267.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,360.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,307.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,383.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85571
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,201.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,250.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,361.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,283.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,394.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,258.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86932
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,176.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,264.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,362.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,249.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,347.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,240.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8724
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
