Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,200.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,245.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,374.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,272.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,404.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,183.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,282.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87994
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,172.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.61
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.91
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,148.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,280.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,279.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,358.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,333.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,454.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,141.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,217.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79693
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.22
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.34
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,214.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,316.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,270.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,262.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,328.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,368.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,493.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80322
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.56
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.19
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,283.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,236.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,254.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,320.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,373.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,449.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80587
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
