Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.23
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.55
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.58
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,263.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,200.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,258.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,325.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,320.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,417.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76165
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.56
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,179.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,271.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,229.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,261.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,359.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,316.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,431.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75213
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,171.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,286.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,224.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,231.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,327.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,299.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,429.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.63
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78967
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,120.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,227.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,242.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,334.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,292.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,420.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
