Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75592
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,227.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,199.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,279.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,288.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,379.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.44
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68896
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,190.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,287.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,249.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,199.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,269.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,304.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,423.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.37
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71273
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.66
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,191.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,274.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,234.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,194.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,299.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,303.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,394.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79962
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
