Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,146.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,243.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,194.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,213.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,296.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,264.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,378.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79779
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.95
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,229.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,204.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,259.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,253.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,359.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88733
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,197.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,257.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,229.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,318.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,219.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,190.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,224.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,320.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94537
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
