Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,146.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,223.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,184.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,206.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,283.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,240.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,319.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,219.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,188.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,309.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,211.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,314.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93741
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,211.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,226.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,196.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,317.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95026
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,190.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,232.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92831
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
