Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,113.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,230.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,188.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,272.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,160.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,249.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,196.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,184.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,258.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,185.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,289.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,262.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,259.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
