Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,185.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,264.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,178.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,251.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86612
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92761
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,186.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,167.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,294.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,252.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77227
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9194
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,183.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,250.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.68
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66485
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,198.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,268.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,273.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80526
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
