Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92441
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,197.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,261.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,193.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,279.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73364
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,193.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,217.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,338.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60214
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90353
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,186.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,258.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,221.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,300.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,253.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,343.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.69
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63848
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90076
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,182.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,227.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,311.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,276.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,345.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
