Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67523
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94244
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,142.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,195.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,269.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,201.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,298.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62747
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94253
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,205.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,204.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,283.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,218.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59881
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,132.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,178.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,295.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,231.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,322.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.94
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64807
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
