Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,285.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,205.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,274.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70065
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,211.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,307.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,217.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,320.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6983
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,229.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,235.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,326.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,203.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,344.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.94
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9462
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54202
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,217.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,289.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,153.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.31
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54339
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95276
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
