Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,187.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,280.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.06
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67987
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,187.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,214.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,294.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,159.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,249.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70663
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,283.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,157.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.37
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59493
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,279.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,177.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,266.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.06
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58987
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
