Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,259.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,181.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,240.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63787
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,205.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,294.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,231.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.56
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61932
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,181.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,297.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,199.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,335.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52386
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,178.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,228.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92987
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.549
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
