Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,203.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,286.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,217.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.69
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76226
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,167.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,181.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,252.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,171.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,271.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91034
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65545
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,204.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,274.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91638
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54562
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,242.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,208.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,299.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.44
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91757
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55001
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
