Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,117.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,176.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,300.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,233.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,358.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77356
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,190.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,303.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,210.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,343.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,286.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65002
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,257.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,191.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90057
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75537
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,221.25
