Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,194.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,269.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.37
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93799
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7434
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9523
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.17
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,139.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,208.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,262.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92047
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86069
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96149
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.16
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.27
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,147.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,226.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,192.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,142.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,206.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,246.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,323.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,179.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,201.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,265.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
