Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,218.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,268.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94983
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,144.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,242.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,215.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,275.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94073
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,192.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93643
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90793
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,125.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,193.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,221.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,286.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93326
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94186
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
