Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94104
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86252
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,141.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,234.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,176.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,214.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,313.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83157
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90249
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,237.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,177.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,139.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,213.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,338.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77264
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,220.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,220.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,317.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66885
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92129
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.17
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,270.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.31
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93951
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68045
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95438
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94846
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
