Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86935
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,166.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92535
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75918
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90201
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.89
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,265.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88547
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71231
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94806
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91913
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,199.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,200.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,272.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.81
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83297
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6835
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95093
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91012
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88125
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82522
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,136.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,201.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,214.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,272.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.81
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86795
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58175
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
