Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95456
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93039
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91122
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90793
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83835
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,149.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86954
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50481
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94229
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93689
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89483
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91989
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87024
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.37
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90442
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49606
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9472
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86429
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.19
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83041
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50381
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86835
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89438
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88241
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,168.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
