Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79361
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89615
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74008
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.901
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91302
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89697
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90408
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86673
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79831
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77032
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90585
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89624
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9238
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89099
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86401
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85812
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93954
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52523
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91681
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88342
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91006
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87704
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4392
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91803
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85617
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92715
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91223
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9284
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88721
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
