Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.87
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86697
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93823
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53191
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91284
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93225
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92377
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9245
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86258
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81912
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93414
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58297
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89294
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91833
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95563
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92688
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8793
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.56
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81375
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45705
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89294
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81393
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94382
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91064
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85458
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80258
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61547
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87292
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76303
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95331
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89651
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94269
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79306
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
