Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.81
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69271
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87027
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40792
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90549
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88162
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92163
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9277
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92007
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7485
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-66.69
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75018
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80496
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40499
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90134
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80639
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93158
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89752
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80447
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.44
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86209
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84878
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54711
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89346
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74063
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89895
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91107
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78604
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.69
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83633
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87558
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56866
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8887
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81759
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88733
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
