Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80075
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.785
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4323
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90082
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87298
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90454
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8052
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,152.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.94
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76403
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90207
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65396
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87616
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80835
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91995
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89642
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93417
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84155
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87991
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89255
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57382
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81207
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74594
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91989
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80719
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.56
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92959
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90408
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47579
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83706
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7807
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
