Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93497
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82071
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.37
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81057
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89062
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53741
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85769
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76733
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93213
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83972
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.19
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.19
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76596
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87369
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47817
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84607
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78064
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93823
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8323
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.94
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71496
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95575
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51968
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85989
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86227
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93729
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82849
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.721
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93469
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58343
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
