Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89795
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84717
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92813
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93069
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80981
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76754
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67599
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89654
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81125
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92801
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92978
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92502
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83954
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.44
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85934
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9205
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59481
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89734
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75787
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92779
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85806
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78097
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47506
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89667
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74151
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86999
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,169.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
