Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66503
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4024
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88052
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75177
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87082
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,185.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.37
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7232
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4013
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88547
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82644
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93909
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85974
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,156.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.31
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75265
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4024
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88489
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86471
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92889
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8244
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,156.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.56
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88617
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62536
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87265
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84326
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80966
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
