Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84063
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74267
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87481
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81769
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82254
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,220.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.31
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74395
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58175
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8396
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93326
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86822
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,162.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7655
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9429
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65515
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90237
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.871
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9332
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87765
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,197.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87039
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63095
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90192
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
