Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84805
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.69
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88571
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65356
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88803
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88409
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8251
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.87
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88824
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92386
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76791
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89511
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9079
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82974
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9104
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90066
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82827
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89349
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90372
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92401
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86969
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,132.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,195.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90314
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91083
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79046
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88431
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90195
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
