Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91931
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87939
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,202.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89883
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80011
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89548
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87469
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9491
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88553
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,157.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,200.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9346
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76773
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90967
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92187
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94394
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85235
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,206.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.31
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88376
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79889
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95956
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92648
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,143.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,189.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,164.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87857
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82693
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94885
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
