Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91531
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88583
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79757
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95032
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,226.69
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,226.39
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,225.7
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,157.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,198.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9013
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74096
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93457
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,137.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,153.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73004
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84497
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,151.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93085
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73602
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
