Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78372
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.3
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,224.59
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,242.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94784
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75756
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84964
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,216.56
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,209.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,224.14
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,123.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,263.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94427
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84457
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81915
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.16
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,230.09
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,192.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84115
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85068
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,197.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,144.89
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,226.89
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,184.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,198.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,144.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,230.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
