Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80639
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90607
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,231.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79571
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88382
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,243.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.31
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95019
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76919
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8414
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,137.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,220.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,263.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74493
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84579
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
