Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,197.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.69
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74469
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8898
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,210.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,261.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79001
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8959
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,125.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,187.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,209.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,311.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.87
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78442
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,156.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,226.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,225.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,311.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79455
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,182.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
