Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,143.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,165.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,221.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,254.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,359.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77954
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,181.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91431
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,204.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,274.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,235.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,232.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,301.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,383.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.87
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79284
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,166.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,173.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,246.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,266.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,340.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.06
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7922
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,210.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,188.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,238.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,238.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,308.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80423
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
