Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,159.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,251.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,199.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,293.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,249.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,368.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79916
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,179.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,231.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,217.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,295.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,267.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,346.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84256
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,124.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,158.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,199.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,290.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,374.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81173
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,180.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,140.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,218.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,175.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,181.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,264.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,278.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,358.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80496
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
