Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,210.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,179.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,266.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,260.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,363.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.19
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81527
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,241.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,189.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,267.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,265.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,402.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,192.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83853
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,183.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,155.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,204.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,207.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,294.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,311.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,411.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81305
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,169.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,217.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,227.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,310.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,317.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,431.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75918
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
