Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,162.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,272.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,226.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,203.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,290.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,331.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,444.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86404
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,138.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,283.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,242.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,361.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,300.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,452.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,171.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.23
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.03
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.86
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,230.91
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,189.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,273.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,246.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,303.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,417.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,293.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,413.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,169.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,150.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.67
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,197.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,310.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,245.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,298.38
