Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,442.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,355.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,439.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,167.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,155.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.66
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.2
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,220.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,292.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,256.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,351.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,449.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,306.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,409.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,156.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.39
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.39
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.56
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,203.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,284.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,240.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,302.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,425.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,305.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,446.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,136.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.55
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.98
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.78
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.34
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.14
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,264.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,261.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,375.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,331.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,453.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,222.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
