Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.19
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.66
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,231.78
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.36
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,132.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,239.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,228.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,324.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,288.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,430.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,212.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89377
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.36
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.19
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.02
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,230.78
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,158.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,261.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,248.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,338.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,326.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,416.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,120.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,189.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84787
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.2
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.72
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,174.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,268.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,220.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,305.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,327.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,424.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8508
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91525
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.8
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.17
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,230.81
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.69
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.2
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.52
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.03
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,200.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,319.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,256.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,216.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,357.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,324.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,454.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83096
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,190.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,159.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,264.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,202.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.88
