Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.45
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,230.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.91
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.16
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.95
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.36
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,255.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,356.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,305.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,213.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,356.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,398.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,493.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,153.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,181.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,254.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,221.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90741
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.47
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.52
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,230.53
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.59
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.19
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.14
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,279.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,370.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,314.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,219.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,305.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,440.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,546.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,140.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,176.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,244.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,203.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.94
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.73
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,231.08
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.02
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.78
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.33
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.17
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,264.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,352.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,306.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,215.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,293.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,410.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,497.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,158.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,211.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.69
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,230.73
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.42
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.58
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,231.73
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.53
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,329.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,252.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,243.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,342.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,329.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,466.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74414
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,192.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
