Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.66
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.52
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.09
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.16
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,177.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,276.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,230.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,331.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,327.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,449.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.06
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73758
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.55
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.73
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.84
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.77
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.83
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.8
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.41
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,217.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,309.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,255.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,222.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,355.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,385.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,464.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,177.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75744
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.16
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.36
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.14
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.42
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,146.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,285.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,255.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,356.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,292.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,429.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84735
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.56
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.86
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.44
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,242.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,310.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,261.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,336.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83056
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
