Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93097
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.73
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.08
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,271.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,353.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,273.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,377.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,188.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8164
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.33
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,202.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,263.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,357.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,269.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,374.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,200.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80438
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.72
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,244.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,271.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,390.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,227.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,367.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80179
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.69
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.41
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,161.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,266.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,215.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,266.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,399.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,277.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,372.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
