Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7659
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93576
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.66
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.78
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.27
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.77
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.42
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,141.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,247.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,195.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,243.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,329.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,249.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,376.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75763
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91836
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.22
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.02
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.27
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,260.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,198.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,247.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,355.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,232.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,395.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80502
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,240.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,228.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,329.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,261.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,379.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77899
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94226
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
