Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,135.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,233.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,188.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,281.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,380.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,256.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,335.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75369
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90353
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,235.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,199.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,260.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,342.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,247.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,357.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71594
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90591
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.98
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,222.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,241.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,321.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,260.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,367.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,263.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.81
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72024
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.98
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,352.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,269.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,360.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,168.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.44
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78604
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
