Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,111.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.89
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.61
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,206.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,232.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,337.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,283.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,419.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84796
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,128.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,403.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,323.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,409.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74215
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.98
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.16
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,300.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,403.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,297.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,405.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,264.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72464
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.47
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.14
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.14
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,250.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,180.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,292.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,414.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,272.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,421.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72708
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
