Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.28
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.2
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,130.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,184.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,249.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,391.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,296.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,443.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,151.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,223.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77362
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.58
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.52
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.02
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,229.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,270.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,394.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,274.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,405.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85101
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.78
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.97
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.03
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.28
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.48
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,217.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,290.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,397.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,336.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,444.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,233.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87143
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.69
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.03
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.91
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,124.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,187.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,284.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,402.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,307.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,421.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,146.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,224.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84561
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
