Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,231.78
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.3
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.53
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.11
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.52
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,239.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,259.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,373.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,268.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,398.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84421
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.09
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.06
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.84
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.56
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,136.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,251.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,191.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,282.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,374.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,312.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,422.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,202.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77642
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.59
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.11
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.22
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.61
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,232.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,186.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,299.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,394.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,287.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,407.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,215.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89386
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,125.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,229.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.22
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.2
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.42
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.47
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,269.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,202.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,314.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,446.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,330.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,465.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,244.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8789
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
