Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,170.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,159.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,191.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.95
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.28
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.27
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.72
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,145.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,250.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,298.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,377.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,359.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,445.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,153.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,234.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88006
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,158.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,216.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.44
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.81
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.86
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,147.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,268.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,200.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,247.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,381.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,335.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,432.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.19
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,230.86
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.2
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.08
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,159.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,267.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,214.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,246.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,326.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,300.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,427.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,178.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89499
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.59
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.91
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.84
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.61
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.36
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,164.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,274.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,239.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,310.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,346.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,444.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
