Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81707
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.09
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.92
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.61
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.86
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.14
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,162.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,210.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,239.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,316.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,293.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,432.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84991
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91745
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.23
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.41
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.47
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.69
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.89
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.81
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,286.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,231.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,226.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,339.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,322.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,432.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85342
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.47
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.58
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.05
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.23
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,184.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,295.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,224.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,195.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,316.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,312.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,431.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78827
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
