Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.11
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.11
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.81
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,254.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,212.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,191.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,306.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,305.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,385.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93109
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.98
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.17
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,134.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,235.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,184.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,186.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,246.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,282.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,384.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,189.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91626
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88696
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.78
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.67
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.2
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,147.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,205.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,185.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,264.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,261.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,383.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96066
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86233
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.72
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,245.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,191.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,204.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,290.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,275.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,383.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87671
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95691
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
