Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.77
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,132.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,291.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,213.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,341.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96591
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89569
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,213.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,275.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,211.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,309.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78787
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9263
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,225.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,158.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,194.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,277.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,245.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,353.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.87
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76004
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94122
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,237.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,158.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,264.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,361.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.57
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93091
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82406
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
