Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85019
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,225.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,227.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,331.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83651
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84949
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88391
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,89.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,245.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,196.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,212.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,365.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85495
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8284
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84051
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,139.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,189.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,241.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,363.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88705
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79611
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87012
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,233.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,211.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,340.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87506
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8099
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
