Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94195
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90204
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,207.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,280.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77905
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76892
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88986
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.19
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.92
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.09
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,238.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,323.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74188
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93893
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88782
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,269.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,191.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,260.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,207.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,370.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92685
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80948
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93249
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88443
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.19
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,232.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,278.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81311
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
