Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77023
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93896
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91504
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83789
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,206.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,260.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76312
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81738
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93426
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88095
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,251.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74524
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83514
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9118
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93664
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9259
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,179.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,255.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82428
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83264
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89456
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,100.0
