Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,218.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,190.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,288.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83426
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82293
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89502
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88077
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,182.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,256.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73898
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87716
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86694
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90732
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91846
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83569
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.27
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,171.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.63
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80041
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92645
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82919
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85135
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9238
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77313
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91015
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79577
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85168
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
