Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7832
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7951
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92456
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90072
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94009
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89224
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83999
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79345
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94784
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91656
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86267
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.81
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78241
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9046
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83648
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85629
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9162
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94635
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85104
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,144.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83972
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84796
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82586
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92496
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
